Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,3.05
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,13.7
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,3.23
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,29.7
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,29.7
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,3.53
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,29.7
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,3.31
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,29.7
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,3.73
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526931,Albert Row,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,29.7
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,2.8
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,13.7
526931,Albert Row,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526931,Albert Row,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,29.7
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,4.22
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,16.8
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,18.3
526931,Albert Row,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,29.7
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,1.49
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,2.21
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,2.73
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,11.5
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526931,Albert Row,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,1.47
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,3.48
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,15.9
526931,Albert Row,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,1.73
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.96
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,1.83
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,2.24
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,2.51
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526931,Albert Row,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526931,Albert Row,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,1.99
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,3.68
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,17.5
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,17.7
526931,Albert Row,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,17.6
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526931,Albert Row,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,2.14
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,3.7
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,18.2
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.04
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,2.97
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,3.19
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,13.8
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
