Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526931,Albert Row,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.91
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,3.82
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,3.4
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,15.8
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,16.6
526931,Albert Row,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526931,Albert Row,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,1.52
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,4.21
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,16.9
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,18.6
526931,Albert Row,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.92
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,1.56
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,2.16
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526931,Albert Row,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,3.31
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,3.73
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,18.1
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526931,Albert Row,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,29.2
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,3.02
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,3.99
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,13.4
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,14.0
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,18.9
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526931,Albert Row,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,2.14
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,3.76
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,18.2
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526931,Albert Row,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,4.38
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,18.1
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,21.5
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,1.66
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,3.7
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,2.11
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.96
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,3.31
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,6.83
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,20.1
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526931,Albert Row,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,3.7
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,3.15
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,14.7
526931,Albert Row,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.05
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,2.49
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526931,Albert Row,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,1.55
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,5.05
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,18.6
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526931,Albert Row,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,3.77
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,28.3
