Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,1.71
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,28.2
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526931,Albert Row,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,3.47
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,16.0
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,1.87
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,2.36
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,11.5
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,3.37
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,1.69
