Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,2.15
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,2.96
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,2.51
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,2.32
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,3.29
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,15.2
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526931,Albert Row,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,3.32
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,16.3
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,1.49
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,1.36
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,14.1
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
