Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,1.32
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,28.2
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,28.2
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,28.2
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,1.35
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,1.8
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,1.23
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,8.0
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
