Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,8.0
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,1.68
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,1.28
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,1.35
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,1.69
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,1.54
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,2.68
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,1.61
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,2.66
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,2.89
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,2.7
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,2.81
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,15.6
